Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,8.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,8.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,8.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,109.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,8.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,108.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,8.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,8.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,transformer,,Temperature,C,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,8.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
