Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,8.0,N Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,transformer,,Temperature,C,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,67.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,8.0,N Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,transformer,,Temperature,C,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,8.0,N Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,transformer,,Temperature,C,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,8.0,N Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,transformer,,Temperature,C,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,71.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,8.0,N Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,transformer,,Temperature,C,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,8.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,transformer,,Temperature,C,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
