Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,138.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,8.0,N Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-14.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,136.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,159.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,8.0,N Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,80.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-17.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,154.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,58.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,173.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,8.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,79.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,132.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,62.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,166.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,8.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,137.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,56.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,162.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,8.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-14.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,134.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,163.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,8.0,N Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,116.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,8.0,N Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.74
