Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,8.0,N Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-17.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,127.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,transformer,,Temperature,C,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,8.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-17.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,125.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,transformer,,Temperature,C,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,8.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-16.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,119.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,transformer,,Temperature,C,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,8.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,119.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,transformer,,Temperature,C,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,8.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-14.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,119.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,transformer,,Temperature,C,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,8.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-18.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,124.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,transformer,,Temperature,C,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,8.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-19.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
