Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,8.0,N Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-22.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,153.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,transformer,,Temperature,C,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,166.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,8.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-22.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,149.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,transformer,,Temperature,C,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,161.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,8.0,N Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-22.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,151.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,170.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,8.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-23.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,152.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,153.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,8.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-21.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,148.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,170.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,8.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-22.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,151.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,transformer,,Temperature,C,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,169.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,8.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-22.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,149.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
