Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-17.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,131.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,transformer,,Temperature,C,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,8.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,transformer,,Temperature,C,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,8.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,transformer,,Temperature,C,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,8.0,N Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,96.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,8.0,N Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,8.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,8.0,N Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,109.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
