Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,67.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,8.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,91.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,112.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,67.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,8.0,N Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,126.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,8.0,N Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,69.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,76.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,131.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,69.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,74.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,19.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,8.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,81.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,92.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,134.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,66.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,20.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,8.0,N Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,82.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,104.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,127.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,82.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,8.0,N Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,104.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,110.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,70.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:40:00.000+00:00,feeder,8.0,N Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,105.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.37
