Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,83.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,8.0,N Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,98.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,85.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,100.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,78.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,83.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,8.0,N Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,107.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,93.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,84.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,24.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,71.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,106.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,99.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,84.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,83.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,19.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,8.0,N Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,78.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,112.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,92.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,88.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,28.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,8.0,N Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,70.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,115.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,136.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,8.0,N Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,104.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,83.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,125.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,24.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,74.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,107.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,102.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.2
