Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,8.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,64.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,8.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,8.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,8.0,N Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,72.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,8.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,56.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,77.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,8.0,N Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,8.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
