Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,8.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,71.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,8.0,N Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,8.0,N Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-3.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,8.0,N Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,8.0,N Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,90.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,57.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,8.0,N Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,124.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,162.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,8.0,N Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,108.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,115.4
