Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,77.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,23.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,108.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,98.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,25.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,114.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,105.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,30.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,23.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,8.0,N Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,68.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,126.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,98.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,85.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,29.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,8.0,N Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,121.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,93.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,23.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,8.0,N Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,109.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,99.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,29.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,23.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,8.0,N Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,121.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,97.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,85.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,28.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,8.0,N Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,73.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,120.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,89.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
