Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,77.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,23.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,8.0,N Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,69.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,113.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,97.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,8.0,N Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,107.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,8.0,N Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,106.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,81.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,8.0,N Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,111.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,8.0,N Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,101.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,8.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
