Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-25.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,159.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,transformer,,Temperature,C,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,146.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,8.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-24.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,156.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,transformer,,Temperature,C,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,153.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,8.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-23.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,157.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,transformer,,Temperature,C,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,8.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-25.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,163.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,transformer,,Temperature,C,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,155.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,8.0,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-24.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,157.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,transformer,,Temperature,C,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,149.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,8.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-25.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,158.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,151.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,8.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-25.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,158.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,transformer,,Temperature,C,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
