Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,8.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,105.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,transformer,,Temperature,C,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,8.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,8.0,N Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,8.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,8.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,54.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,8.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,8.0,N Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
