Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,8.0,N Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,8.0,N Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,8.0,N Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,8.0,N Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,83.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,59.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,8.0,N Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,8.0,N Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,82.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:10:00.000+00:00,feeder,8.0,N Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,86.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.16
