Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,74.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,8.0,N Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-20.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,transformer,,Temperature,C,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,78.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,8.0,N Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,83.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,transformer,,Temperature,C,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,8.0,N Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,8.0,N Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,8.0,N Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,8.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,8.0,N Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,72.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
