Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,transformer,,Temperature,C,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,55.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,8.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,transformer,,Temperature,C,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,8.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,53.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,8.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,8.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,8.0,N Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,8.0,N Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,121.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:00:00.000+00:00,feeder,8.0,N Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T23:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,42.6
