Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,74.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,8.0,N Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,101.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,8.0,N Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,8.0,N Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,96.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,8.0,N Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,102.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,8.0,N Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,8.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,71.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,100.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T20:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T20:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T20:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T20:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T20:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T20:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T20:50:00.000+00:00,feeder,8.0,N Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T20:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T20:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T20:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
