Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,8.0,N Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,117.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,8.0,N Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,113.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,8.0,N Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,114.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,82.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,8.0,N Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,111.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,88.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,8.0,N Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,86.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,8.0,N Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,84.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,8.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,66.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.7
