Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,19.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,8.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,78.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,8.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,8.0,N Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,95.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,8.0,N Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,98.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,8.0,N Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,103.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,8.0,N Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
