Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,8.0,N Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,8.0,N Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,8.0,N Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,8.0,N Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,72.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,8.0,N Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,82.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,8.0,N Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,8.0,N Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,91.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.71
