Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,8.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-21.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,148.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,8.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-22.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,151.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,8.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-21.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,147.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,8.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-23.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,149.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,8.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-22.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,148.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,8.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,149.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:20:00.000+00:00,feeder,8.0,N Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
