Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,8.0,N Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,8.0,N Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,8.0,N Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,8.0,N Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,8.0,N Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,8.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
