Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,8.0,N Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,8.0,N Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,102.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,77.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,8.0,N Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,80.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,103.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,144.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,8.0,N Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,117.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,66.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,164.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,8.0,N Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,107.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,8.0,N Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,88.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,106.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
