Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,8.0,N Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,69.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,106.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,84.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,8.0,N Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,69.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,105.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,8.0,N Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,71.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,103.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,18.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,8.0,N Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,76.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,107.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,8.0,N Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,70.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,110.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,29.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,8.0,N Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,69.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,123.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,82.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.83
