Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,8.0,N Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,81.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,66.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,8.0,N Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,90.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,8.0,N Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,8.0,N Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,89.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,8.0,N Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,8.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
