Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,79.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,19.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,8.0,N Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,82.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,90.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,81.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,70.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,81.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,8.0,N Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,92.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,69.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,8.0,N Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,71.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,92.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,100.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,80.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,18.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,8.0,N Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,76.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,100.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,73.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,20.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,8.0,N Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,82.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,111.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,72.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,78.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,68.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,19.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,8.0,N Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,79.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,103.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.39
