Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,8.0,N Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,72.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,103.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,8.0,N Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,67.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,107.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,69.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,18.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,8.0,N Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,103.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,81.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,8.0,N Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,105.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,89.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,67.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,93.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,18.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,8.0,N Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,76.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,102.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,72.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,8.0,N Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,109.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,80.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
