Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,8.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-17.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,118.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,transformer,,Temperature,C,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,8.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-20.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,132.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,transformer,,Temperature,C,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,8.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-20.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,132.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,8.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-20.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,132.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,8.0,N Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-20.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,133.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,151.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,8.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-19.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,132.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,8.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-21.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,137.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
