Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,transformer,,Temperature,C,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,8.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-21.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,134.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,transformer,,Temperature,C,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,145.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,8.0,N Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-21.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,133.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,transformer,,Temperature,C,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,8.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-19.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,129.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,142.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,8.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-19.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,128.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,8.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-17.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,127.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,8.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,129.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:20:00.000+00:00,feeder,8.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-13T01:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.4
