Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,transformer,,Temperature,C,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,8.0,N Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,8.0,N Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,8.0,N Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,8.0,N Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,8.0,N Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,115.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,8.0,N Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,67.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
