Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,8.0,N Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,8.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,8.0,N Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,86.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,103.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,71.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,8.0,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,114.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,8.0,N Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,81.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,147.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,8.0,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,67.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,81.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,transformer,,Temperature,C,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:00:00.000+00:00,feeder,8.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.65
