Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,8.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,93.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,8.0,N Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,97.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-20.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,86.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,8.0,N Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,101.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,80.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,85.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,8.0,N Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,94.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,84.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,107.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,80.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-21.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,213.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,80.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,94.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,27.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,8.0,N Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,115.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,89.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,87.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,87.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,150.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,30.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,8.0,N Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,126.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,82.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.7
