Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,125.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,86.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,177.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,28.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,8.0,N Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,117.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,91.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,112.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,154.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,8.0,N Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,110.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,87.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,100.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,8.0,N Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,108.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,96.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,82.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,22.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,8.0,N Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,64.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,102.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,95.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,8.0,N Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,70.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,103.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,90.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,74.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,8.0,N Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,103.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,81.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
