Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,8.0,N Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,70.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,8.0,N Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,71.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,8.0,N Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,transformer,,Temperature,C,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,8.0,N Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,transformer,,Temperature,C,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,8.0,N Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,transformer,,Temperature,C,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,8.0,N Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,81.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,transformer,,Temperature,C,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,8.0,N Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,93.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
