Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,52.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,8.0,N Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,90.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,8.0,N Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,102.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,97.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,62.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,25.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,8.0,N Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,106.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,124.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,64.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,173.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,8.0,N Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,58.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,141.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,8.0,N Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,90.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,101.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,8.0,N Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,93.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,103.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T06:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T06:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T06:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T06:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T06:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T06:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T06:50:00.000+00:00,feeder,8.0,N Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-14T06:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.6
