Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,transformer,,Temperature,C,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,8.0,N Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,8.0,N Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,89.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,105.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,8.0,N Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,86.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,109.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,8.0,N Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,92.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,transformer,,Temperature,C,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,58.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,8.0,N Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,59.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,96.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,108.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,8.0,N Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,119.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,transformer,,Temperature,C,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
