Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,8.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,114.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,transformer,,Temperature,C,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,8.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-18.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,116.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,8.0,N Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-18.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,113.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,8.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-18.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,115.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,8.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-18.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,120.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,8.0,N Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-18.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,120.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,8.0,N Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
