Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-18.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,113.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,8.0,N Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-19.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,121.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,transformer,,Temperature,C,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,8.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-20.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,128.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,transformer,,Temperature,C,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,8.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,133.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,160.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,8.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-21.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,133.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,158.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,8.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-21.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,132.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,161.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,8.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-21.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,134.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,transformer,,Temperature,C,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.43
