Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-17.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,121.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,transformer,,Temperature,C,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,8.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-17.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,122.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,153.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,8.0,N Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-17.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,122.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,155.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,8.0,N Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-16.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,114.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,151.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,8.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,8.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,transformer,,Temperature,C,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,8.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-15T00:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
