Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,8.0,N Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,105.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,8.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,103.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,8.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,70.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,58.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,8.0,N Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,8.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,108.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,68.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,8.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,107.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,8.0,N Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,72.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,101.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.5
