Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,57.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,8.0,N Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,86.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,112.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,8.0,N Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,66.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,132.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,8.0,N Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,90.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,73.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-16.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,153.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,163.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,8.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,86.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,114.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,23.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,8.0,N Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,66.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,110.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,8.0,N Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,71.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,102.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,68.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,100.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:00:00.000+00:00,feeder,8.0,N Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T20:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,73.0
