Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,8.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,transformer,,Temperature,C,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,8.0,N Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,50.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,transformer,,Temperature,C,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,8.0,N Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,8.0,N Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,8.0,N Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,53.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,8.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,8.0,N Current (RMS),A,19.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.0
