Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,8.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,8.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,101.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,8.0,N Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,8.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,8.0,N Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,8.0,N Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
