Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,8.0,N Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,83.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,8.0,N Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,24.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,8.0,N Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,99.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,97.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,8.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,81.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,8.0,N Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,86.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,8.0,N Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,transformer,,Temperature,C,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,8.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
