Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,8.0,N Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-20.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,133.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,152.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,8.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-19.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,132.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,transformer,,Temperature,C,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,8.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-18.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,128.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,transformer,,Temperature,C,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,8.0,N Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-17.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,118.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,8.0,N Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-17.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,117.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,8.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,118.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,transformer,,Temperature,C,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:30:00.000+00:00,feeder,8.0,N Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-16T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.04
