Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,8.0,N Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,8.0,N Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,101.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,26.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,8.0,N Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,110.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,108.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,8.0,N Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,79.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,118.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,8.0,N Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,86.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,8.0,N Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,transformer,,Temperature,C,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:00:00.000+00:00,feeder,8.0,N Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,69.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-17T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
