Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,8.0,N Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,8.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,74.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,8.0,N Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,8.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,89.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,8.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,69.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,53.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,75.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,33.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T19:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.13
