Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,8.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,72.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,8.0,N Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,57.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,8.0,N Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,8.0,N Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,8.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,74.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,8.0,N Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
