Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,8.0,N Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,33.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,71.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,69.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,8.0,N Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,80.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,8.0,N Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,74.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,81.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,13.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,8.0,N Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,52.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,8.0,N Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,77.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,63.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,16.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,8.0,N Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,86.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,67.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:30:00.000+00:00,feeder,8.0,N Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-18T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.2
