Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,transformer,,Temperature,C,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,8.0,N Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,8.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,54.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,46.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,8.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,8.0,N Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,8.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,8.0,N Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,38.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,63.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,8.0,N Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:20:00.000+00:00,feeder,8.0,N Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.26
