Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,8.0,N Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,8.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,8.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,8.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,60.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,8.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,8.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,61.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,10.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.61
