Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,8.0,N Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,71.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,92.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,71.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,17.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,22.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,8.0,N Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,94.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,17.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,8.0,N Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,68.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,41.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,8.0,N Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,62.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,79.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,8.0,N Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,67.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,81.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,8.0,N Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,70.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,82.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,20.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,8.0,N Current (RMS),A,28.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,66.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
