Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,8.0,N Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,10.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,8.0,N Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,86.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,101.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,transformer,,Temperature,C,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,8.0,N Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,70.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,106.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,8.0,N Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,109.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,8.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,57.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,8.0,N Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,30.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,53.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,transformer,,Temperature,C,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,8.0,N Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,53.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,18.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.44
