Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,8.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-18.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,118.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,transformer,,Temperature,C,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,8.0,N Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-17.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,118.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,transformer,,Temperature,C,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,8.0,N Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-14.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,transformer,,Temperature,C,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,8.0,N Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,37.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,43.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,transformer,,Temperature,C,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,8.0,N Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,19.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,transformer,,Temperature,C,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,8.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,7.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,8.0,N Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
