Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,52.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,8.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,8.0,N Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,49.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,33.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,8.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,53.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,8.0,N Current (RMS),A,28.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,78.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,8.0,N Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,52.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,8.0,N Current (RMS),A,21.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,56.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,70.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,21.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:20:00.000+00:00,feeder,8.0,N Current (RMS),A,24.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,57.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,77.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.69
