Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,61.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,8.0,N Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,41.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,8.0,N Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,38.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,8.0,N Current (RMS),A,22.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,51.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,8.0,N Current (RMS),A,17.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,59.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,43.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,8.0,N Current (RMS),A,20.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,65.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,47.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,53.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,8.0,N Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,59.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,56.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,transformer,,Temperature,C,31.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,8.0,N Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,61.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,38.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.97
