Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,102.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,8.0,N Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,36.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,transformer,,Temperature,C,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,8.0,N Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,49.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,32.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,transformer,,Temperature,C,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,12.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,8.0,N Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,52.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,46.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,5.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,11.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,transformer,,Temperature,C,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,8.0,N Current (RMS),A,19.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,46.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,transformer,,Temperature,C,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,8.0,N Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,24.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,56.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,94.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,transformer,,Temperature,C,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,5.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,8.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,33.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
