Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-16.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,109.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,8.0,N Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,24.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,31.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-14.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,8.0,N Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,23.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,4.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-12.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,103.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,8.0,N Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,25.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,16.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-14.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,transformer,,Temperature,C,32.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,8.0,N Current (RMS),A,14.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,23.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,25.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,109.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,transformer,,Temperature,C,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,4.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,8.0,N Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,6.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-14.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,105.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,transformer,,Temperature,C,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,8.0,N Current (RMS),A,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,24.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,2.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,9.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,108.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
