Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,transformer,,Temperature,C,32.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,8.0,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-15.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,110.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,8.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,26.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,7.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,13.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-16.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,116.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,8.0,N Current (RMS),A,11.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,26.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-17.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,116.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,8.0,N Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,23.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,14.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-18.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,120.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,6.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,8.0,N Current (RMS),A,13.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,15.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,14.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-19.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,122.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,4.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,8.0,N Current (RMS),A,15.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,17.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,9.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,19.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-19.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,123.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T02:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T02:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T02:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T02:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,3.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T02:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,5.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T02:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,6.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T02:50:00.000+00:00,feeder,8.0,N Current (RMS),A,16.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T02:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T02:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T02:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,29.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,3.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,3.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,8.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-21T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,14.9
