Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,30.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,8.0,N Current (RMS),A,29.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,42.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,57.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,8.0,N Current (RMS),A,24.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,40.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,56.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,58.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,44.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,13.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,8.0,N Current (RMS),A,22.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,55.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,13.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,28.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,11.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,8.0,N Current (RMS),A,24.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,72.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,64.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,12.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,18.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,8.0,N Current (RMS),A,28.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,76.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,39.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,12.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,15.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,8.0,N Current (RMS),A,23.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,51.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,65.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
