Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,72.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,13.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,8.0,N Current (RMS),A,29.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,58.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,84.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,83.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,9.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,40.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,62.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,100.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,14.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,21.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,19.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,8.0,N Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,60.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,91.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,82.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,10.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,16.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,44.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,18.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,19.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,18.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,8.0,N Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,78.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,81.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,76.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,53.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,35.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,42.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,15.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,8.0,N Current (RMS),A,28.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,65.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,87.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,90.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,8.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,8.0,N Current (RMS),A,26.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,69.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,88.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,90.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,9.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,19.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,52.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,39.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,50.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,30.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,16.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,20.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,21.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,8.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,68.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,85.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,89.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,11.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,10.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,11.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,13.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,46.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,45.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,47.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T19:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-2.79
