Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,55.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,30.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.45
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,8.0,N Current (RMS),A,21.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,43.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,17.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,32.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,43.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,12.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,8.0,N Current (RMS),A,23.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,60.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,9.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,40.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,8.0,N Current (RMS),A,27.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,36.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,62.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,62.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,10.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,16.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,44.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,14.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,8.0,N Current (RMS),A,26.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,63.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.22
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,8.0,N Current (RMS),A,29.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,34.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,72.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.87
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,33.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,31.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-2.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.82
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,8.0,N Current (RMS),A,27.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,31.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,49.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,13.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,32.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,36.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
