Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:40:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,8.0,N Current (RMS),A,19.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,30.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,50.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,43.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,35.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.09
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,8.0,L3 Active Power,kW,7.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,8.0,L1 Active Power,kW,10.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,8.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,8.0,L3 Current (RMS),A,32.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,8.0,L2 Current (RMS),A,45.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,8.0,L1 Current (RMS),A,46.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,12.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,27.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,25.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,32.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.66
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.49
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,8.0,L2 Active Power,kW,10.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,8.0,L1 Active Power,kW,13.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,8.0,N Current (RMS),A,22.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,8.0,L2 Current (RMS),A,46.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,8.0,L1 Current (RMS),A,57.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,13.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,31.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,26.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,transformer,,Temperature,C,30.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.37
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,8.0,L2 Active Power,kW,11.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.75
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,8.0,N Current (RMS),A,17.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,8.0,L3 Current (RMS),A,41.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,8.0,L2 Current (RMS),A,51.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,8.0,L1 Current (RMS),A,50.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.71
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,6.56
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.24
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,6.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,11.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,28.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,30.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,transformer,,Temperature,C,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.83
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.81
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,8.0,L2 Active Power,kW,15.34
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,8.0,L1 Active Power,kW,14.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,8.0,N Current (RMS),A,26.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,8.0,L2 Current (RMS),A,66.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,8.0,L1 Current (RMS),A,59.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,12.57
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,22.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,24.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,29.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,52.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.54
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.31
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,transformer,,Temperature,C,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.93
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.65
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.61
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.23
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-0.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,8.0,L3 Active Power,kW,9.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,8.0,L2 Active Power,kW,17.26
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,8.0,L1 Active Power,kW,11.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,8.0,N Current (RMS),A,29.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,8.0,L3 Current (RMS),A,38.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,8.0,L2 Current (RMS),A,73.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,8.0,L1 Current (RMS),A,48.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.76
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.78
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,7.46
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,8.79
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,12.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,31.9
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,37.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.98
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.84
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,transformer,,Temperature,C,30.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.86
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.36
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,8.0,L3 Reactive Power,kVAR,-1.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,8.0,L2 Reactive Power,kVAR,-1.52
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,8.0,L1 Reactive Power,kVAR,-1.35
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,8.0,L3 Active Power,kW,8.19
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,8.0,L2 Active Power,kW,16.07
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,8.0,L1 Active Power,kW,9.69
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,8.0,N Current (RMS),A,26.6
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,8.0,L3 Current (RMS),A,35.4
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,8.0,L2 Current (RMS),A,68.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,8.0,L1 Current (RMS),A,42.1
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,5.88
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,6.42
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,7.48
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,10.3
721448,VERNON AVENUE - HANDSWORTHWOOD 50C1,2023-02-22T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,25.7
